Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
