Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
