Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
