Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
