Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
