Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
