Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,transformer,,Temperature,C,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,transformer,,Temperature,C,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
