Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,transformer,,Temperature,C,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,transformer,,Temperature,C,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,transformer,,Temperature,C,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,transformer,,Temperature,C,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,transformer,,Temperature,C,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,transformer,,Temperature,C,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
