Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
