Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
