Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
