Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
