Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
