Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
