Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
