Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
