Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
