Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
