Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
