Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
