Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
