Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
