Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
