Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
