Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
