Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
