Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
