Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
