Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
