Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
