Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
