Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
