Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
