Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
