Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
