Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
