Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
