Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
