Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
