Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
