Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
