Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
