Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,29.8
