Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
