Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
