Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
