Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
