Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
