Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
