Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
