Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
