Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
