Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
