Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
