Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
