Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
