Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
