Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
