Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.98
