Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
