Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
