Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
