Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
