Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
